,Site,"Start date",Title,Description
"ENS 56612",Summer,"11 May 2023 16:50:00","Part 21 - CAP Screw Improper Length","The following information was provided by the licensee via email:
This is a non-emergency notification required by 10 CFR 21.21(d)(3)(i). A written notification in accordance with 10 CFR 21.21(d)(3)(ii) will be provided within 30 days. Steam generator emergency feedwater header discharge isolation check valves (XVC01009A-EF, XVC01009B-EF, and XVC01009C-EF) were designed specifically for and supplied to VC Summer Nuclear Station (VCSNS) by Flowserve under purchase order 4500653391 to replace the previous valves in the emergency feedwater system during refueling outage 27. On May 11, 2023, after valve installation, but prior to initial service, the socket head cap screws were identified as being shorter than the required design length. Valve drawings indicate a design length of 1.25"" while the socket head cap screws received were 0.875"". The correct length cap screws were installed prior to initial service.  VCSNS completed a substantial safety hazard evaluation and determined that the improper length of the cap screws constituted a substantial safety hazard. This deviation in cap screw length resulted in a partial engagement of the cap screw to the cylinder rod extension and could potentially affect valve operation. 
The NRC Senior Resident Inspector has been notified."
"ENS 57159",Oconee,"3 June 2024 04:51:00","Automatic Actuation of Emergency Feedwater System","The following information was provided by the licensee via phone and email:
At 0051 EDT on June 3, 2024, with Unit 3 in Mode 3 at 0 percent power, an actuation of the emergency feedwater system (EFW) occurred as main steam pressure was being lowered as part of reactor coolant system (RCS) cooldown for a planned shutdown. The reason for the EFW auto-start was lowering levels in the 3A and 3B steam generators following loss of the operating main feedwater pump. The main feedwater pump automatically tripped when main steam pressure was lowered below the automatic feedwater isolation system (AFIS) actuation setpoint before AFIS channels were taken to bypass. The 3A and 3B motor driven emergency feedwater pumps automatically started as designed when the ''low steam generator level'' signal was received for the 3A and 3B steam generators.  
This event is being reported in accordance with 10 CFR 50.72(b)(3)(iv)(A) as an event that results in a valid actuation of the EFW system. 
There was no impact on the health and safety of the public or plant personnel. The NRC Resident Inspector has been notified."
"IR 05000269/2000004",Oconee,"12 May 2020","Final ASP Analysis - Oconee 1, 2, and 3 (IR 050002692000004)",
"IR 05000269/2000008",Oconee,"12 May 2020","Final ASP Analysis - Oconee 1, 2, and 3 (IR 050002692000008)",
"IR 05000269/2002002",Oconee,"25 July 2002","IR 05000269-02-002, IR 05000270-02-002 & IR 05000287-02-002, on 03/31/2002-06/29/2002, Duke Energy Corporation, Oconee Nuclear Station; Inservice Inspection and Other Activities.. Two non-cited Violations Identified",
"IR 05000269/2004003",Oconee,"23 July 2004","IR 05000269-04-003, IR 05000270-04-003 & IR 05000287-04-003, on 03/28/2004 - 06/26/2004, Oconee Nuclear Station, Units 1, 2, and 3; Identification and Resolution of Problems and Other Activities",
"IR 05000269/2004011",Oconee,"10 September 2004","IR 05000269-04-011, IR 0500270-04-011, IR 05000287-04-011, on 08/9-13/2004; Oconee Nuclear Station; Supplemental Inspection for Degraded Mitigating Systems Cornerstone",
"IR 05000269/2005005",Oconee,"30 January 2006","IR 05000269-05-005, IR 05000270-05-005, IR 05000287-05-005, and IR 07200004-05-001, on 10/01-12/31/2005, Duke Energy Corporation",
"IR 05000269/2005008",Oconee,"28 July 2005","IR 05000269-05-008, 05000270-05-008, 05000287-05-008; 06/13/2005 - 07/01/2005; Oconee Nuclear Station, Units 1, 2, and 3; Additional Baseline Inspection of the Problem Identification and Resolution Program",
"IR 05000269/2006004","Oconee,07200040","26 October 2006","IR 05000269-06-004, IR 05000270-06-004, and IR 05000287-06-004, on 07/01/2006 - 09/30/2006, Duke Power Company",
"IR 05000269/2007002",Oconee,"26 April 2007","IR 05000269-07-002, IR 05000270-07-002, IR 05000287-07-002, 01/01/2007 - 03/31/2007; Oconee Nuclear Station, Units 1, 2, and 3; Maintenance Effectiveness",
"IR 05000269/2007003",Oconee,"30 July 2007","IR 05000269-07-003, 05000270-07-003 & 05000287-07-003, on 04/01/2007 - 06/30/2007, Oconee, Units 1, 2, and 3, Licensed Operator Requalification, Maintenance Effectiveness, Radioactive Material",
"IR 05000269/2007005",Oconee,"31 January 2008","IR-05000269-07-005, 05000270-07-005, 05000287-07-005 on 10/10/2007 - 12/31/07 for Ocenee, Units 1,2 & 3; Refueling & Outage Activities",
"IR 05000269/2007009",Oconee,"12 October 2007","Supplemental IR 05000269-07-009, 05000270-07-009 and 05000287-07-009, on 08/27/2007 - 08/31/2007, Oconee Station, Units 1, 2 & 3",
"IR 05000269/2008002",Oconee,"30 April 2008","IR 05000269-08-002, 05000270-08-002, 05000287-08-002, on 01/01/2008 - 03/31/2008, Oconee Nuclear Station, Units 1, 2, and 3, Post Maintenance Testing and Event Follow-up",
"IR 05000269/2008004",Oconee,"29 October 2008","IR 05000269-08-004, 05000270-08-004, 05000287-08-004, on 07/01/2008 - 09/30/2008, Oconee Nuclear Station, Units 1, 2, and 3, Routine Integrated Inspection Report",
"IR 05000269/2010005",Oconee,"28 January 2011","IR 05000269-10-005, 05000270-10-005 & 05000287-10-005, 10/01/2010 - 12/31/2010, Oconee Nuclear Station Units 1, 2 and 3, Adverse Weather Protection, Flood Protection Measures, Plant Modifications, Surveillance Testing",
"IR 05000269/2011003",Oconee,"27 July 2011","IR 05000269-11-003, 05000270-11-003, 05000287-11-003, 05000270-11-012, 05000287-11-012, on 04/01/2011 - 06/30/2011, Oconee Nuclear Station Units 1, 2 and 3, Adverse Weather Protection, Other Activities",
"IR 05000269/2011004",Oconee,"28 October 2011","IR 05000269-11-004, 05000270-11-004, 05000287-11-004, on 07/01/2011 - 09/30/2011, Oconee Nuclear Station Units 1, 2 & 3, Operability Evaluations, Plant Modifications, Post-Maintenance Testing IR 5000269-11-501, 05000270-11-501, 05000287-11-",
"IR 05000269/2011005","Oconee,07200040","13 January 2012","IR 05000269-11-005, 05000270-11-005, 05000287-11-005; 10/01/2011 - 12/31/2011; Oconee Nuclear Station Units 1, 2 and 3; Radiological Hazard Assessment and Exposure Controls",
"IR 05000269/2011014",Oconee,"13 May 2011","NRC Temporary Instruction 2515/183 Inspection Report 05000269/2011014, 05000270/2011014 and 05000287/2011014",
"IR 05000269/2012005",Oconee,"25 January 2013","IR 05000269-12-005, 05000270-12-005, 05000287-12-005; 10/01/2012 - 12/31/2012; Oconee Nuclear Station Units 1, 2 and 3; Operability Determinations and Functionality Assessments",
"IR 05000269/2013003",Oconee,"30 July 2013","IR 05000269-13-003, 05000270-13-003, 05000287-13-003; 04/01/2013 - 06/30/2013; Oconee Nuclear Station Units 1, 2 and 3; Follow-up of Events and Notices of Enforcement Discretion",
"IR 05000269/2013005",Oconee,"6 February 2014","IR 05000269-13-005, 05000270-13-005, 05000287-13-005; 05000269-13-502, 05000270-13-502, 05000287-13-502; on 10/01/2013 - 12/31/2013; Oconee Nuclear Station Units 1, 2 and 3; Problem Identification and Resolution",
"IR 05000269/2014002",Oconee,"12 May 2014","IR 05000269-14-002, 05000270-14-002, 05000287-14-002; 01/01/2014 03/31/2014; Oconee Nuclear Station Units 1, 2 and 3, Integrated Inspection",
"IR 05000269/2014003",Oconee,"7 August 2014","IR 05000269-14-003, 05000270-14-003, 05000287-14-003; on 04/01/2014 - 06/30/2014; Oconee Nuclear Station Units 1, 2 and 3; Integrated Inspection Report",
"IR 05000269/2014005",Oconee,"3 February 2015","IR 05000269/2014005, 05000270/2014005, 05000287/2014005, on 10/01/2014 - 12/31/2014, Oconee Nuclear Station, Units 1, 2, and 3, Problem Identification and Resolution, and Follow-up of Events and Notices of Enforcement Discretion (NOED)",
"IR 05000269/2014007",Oconee,"27 June 2014","IR 05000269-14-007, 05000270-14-007 and 05000287-14-007; on 2/10/2014 - 03/28/2014, 04/28/2014 - 05/02/2014, and 5/9/2014 - 05/09/2014; Oconee Nuclear Station, Units 1, 2, and 3; Component Design Bases Inspection",
"IR 05000269/2015001",Oconee,"29 April 2015","IR 05000269/2015-001, 05000270/2015-001, 05000287/2015-001; 01/01/2015 - 03/31/2015; Oconee Nuclear Station Units 1, 2 and 3; Integrated Inspection Report",
"IR 05000269/2015004",Oconee,"3 February 2016","NRC Integrated Inspection Report 05000269/2015004, 05000270/2015004, 05000287/2015004",
"IR 05000269/2015007",Oconee,"26 May 2015","IR 05000269/2015007, 05000270/2015007, 05000287/2015007; 04/13/ 2015 - 04/30/2015; Oconee Nuclear Station Units 1, 2 and 3; Biennial Inspection of the Problem Identification and Resolution Program",
"IR 05000269/2016001",Oconee,"3 May 2016","NRC Integrated Inspection Report 05000269/2016001, 05000270/2016001, and 05000287/2016001, January 1, 2016 Through March 31, 2016",
"IR 05000269/2017008",Oconee,"30 May 2017","NRC Problem Identification and Resolution Inspection Report 05000269/2017008, 05000270/2017008 and 05000287/2017008",
"IR 05000269/2018001",Oconee,"3 May 2018","NRC Integrated Inspection Report 05000269/2018001, 05000270/2018001, and 05000287/2018001",
"IR 05000269/2020003",Oconee,"4 November 2020","Integrated Inspection Report 05000269/2020003, 05000270/2020003, 05000287/2020003, and 07200004/2020002",
"IR 05000269/2020004",Oconee,"22 February 2021","Reissue- Oconee Nuclear Station Integrated Inspection Report 05000269/2020004, 05000270/2020004, 05000287/2020004",
"IR 05000269/2021001",Oconee,"23 April 2021","Integrated Inspection Report 05000269/2021001 and 05000270/2021001 and 05000287/2021001",
"IR 05000269/2021002",Oconee,"4 August 2021","Integrated Inspection Report 05000269/2021002 and 05000270/2021002 and 05000287/2021002",
"IR 05000269/2021003",Oconee,"28 October 2021","Integrated Inspection Report 05000269/2021003 and 05000270/2021003 and 05000287/2021003",
"IR 05000269/2021010",Oconee,"17 September 2021","Design Basis Assurance Inspection (Programs) Inspection Report 05000269/2021010 and 05000270/2021010 and 05000287/2021010",
"IR 05000269/2021011",Oconee,"2 June 2021","Biennial Problem Identification and Resolution Inspection Report 05000269/2021011 and 05000270/2021011 and 05000287/2021011",
"IR 05000269/2022001",Oconee,"4 May 2022","Integrated Inspection Report 05000269/2022001, 05000270/2022001 and 05000287/2022001",
"IR 05000269/2022003",Oconee,"7 November 2022","Integrated Inspection Station 05000269/2022003 and 05000270/2022003 and 05000287/2022003",
"IR 05000269/2023001",Oconee,"12 May 2023","Integrated Inspection Report 05000269/2023001 and 05000270/2023001 and 05000287/2023001",
"IR 05000269/2023003","Oconee,07200040","14 November 2023","Integrated Inspection Report 05000269/2023003, 05000270/2023003, and 05000287/2023003; and IR 07200040/2023001; and Exercise of Enforcement Discretion",
"IR 05000270/2022002",Oconee,"29 July 2022","Integrated Inspection Report 05000269/ 2022002 and 05000270/2022002 and 05000287/2022002",
"IR 05000301/2002002","Point Beach,Crystal River","24 July 2002","IR 05000301-02-002, on 03/31/2002 - 06/29/2002, Crystal River Unit 3, Resident Integrated Inspection Report",
"IR 05000302/1982005","Crystal River","20 April 1982","IE Insp Rept 50-302/82-05 on 820304-26.Noncompliance Noted:Failure to Adhere to Administrative Procedure During Plant Operation & Failure to Perform Type C Leak Rate Testing",
"IR 05000302/1985009","Crystal River","3 June 1985","Insp Rept 50-302/85-09 on 850304-08.Open Items Noted: Deficient Qualification Documentation Files & Incomplete Procedure Preparations or Revs to Program for Preserving Qualified Status of Equipment Through Maint & Surveillance",
"IR 05000302/1985030","Crystal River","20 September 1985","Insp Rept 50-302/85-30 on 850729-0802.No Violation or Deviation Noted.Major Areas Inspected:Fire Protection & Licensee Action Re Implementation of Requirements of 10CFR50,App R,Sections Iii.G,Iii.J,Iii.L. & Iii.O",
